Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,521.2
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.6
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.27
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.46
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.59
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,N Current (RMS),A,48.1
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.9
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.03
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.92
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.35
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,114.5
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.0
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,204.2
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,30.4
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,113.47
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.13
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,122.7
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,215.6
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
924043,Shakespeare Road Kettering,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.3
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.2
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.01
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.33
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,N Current (RMS),A,33.9
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.77
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.01
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,58.6
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.91
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.86
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,94.2
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.7
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.8
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.8
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,30.3
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,113.82
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.74
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,106.41
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,184.4
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.7
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
924043,Shakespeare Road Kettering,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.85
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.2
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.89
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.97
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.83
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,107.7
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,186.4
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,30.1
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,115.83
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.38
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,111.75
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,192.6
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.1
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
924043,Shakespeare Road Kettering,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.16
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.19
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.62
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.37
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,59.23
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.88
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.58
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,90.0
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.0
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.7
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,201.0
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,30.0
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,118.71
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,108.34
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,121.62
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,480.1
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
924043,Shakespeare Road Kettering,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.9
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.33
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.67
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.03
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,N Current (RMS),A,31.1
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.63
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,61.33
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.09
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.91
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,93.6
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.4
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.3
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,170.4
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,29.8
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,121.95
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,114.1
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.52
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.0
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.2
924043,Shakespeare Road Kettering,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.15
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,N Current (RMS),A,31.5
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.29
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.99
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.11
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.77
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.6
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.08
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,78.4
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,214.2
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,231.5
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,190.5
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,29.7
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,114.74
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,123.19
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,117.72
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.4
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.9
924043,Shakespeare Road Kettering,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.7
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.9
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.87
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.74
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,N Current (RMS),A,43.5
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
