Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.24
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.82
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.99
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.99
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,78.1
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,221.7
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.7
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,202.5
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,29.6
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,110.56
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.24
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,124.06
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,184.5
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
924043,Shakespeare Road Kettering,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,501.5
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.17
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.92
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.39
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,N Current (RMS),A,58.9
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.7
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.93
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.07
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.03
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,91.3
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.7
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.5
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,230.2
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,29.5
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,111.22
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,101.63
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,127.02
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.4
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
924043,Shakespeare Road Kettering,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.7
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.97
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.68
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.2
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,N Current (RMS),A,74.5
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.8
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.83
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.88
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.78
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.87
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,75.2
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,233.5
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,192.4
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,206.5
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,29.3
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,112.43
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.12
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,131.64
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,198.7
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.9
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
924043,Shakespeare Road Kettering,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.6
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.53
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.15
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.01
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,N Current (RMS),A,68.4
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.8
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.82
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.1
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,53.68
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.99
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,53.52
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,84.8
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,217.4
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,177.0
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,217.8
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,29.1
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,105.16
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,107.67
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,133.05
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,205.1
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.9
924043,Shakespeare Road Kettering,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,536.9
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.54
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.32
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,N Current (RMS),A,54.1
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.2
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.75
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.29
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.38
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,83.3
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,225.1
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,188.2
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,29.0
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.62
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,103.86
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,121.83
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,193.4
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
924043,Shakespeare Road Kettering,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.7
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.19
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,58.07
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.38
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.41
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,103.4
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,187.9
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,28.8
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,107.66
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,98.63
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,101.03
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
924043,Shakespeare Road Kettering,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.42
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.15
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,66.9
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
