Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,60.32
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.95
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.83
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,117.8
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,174.2
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,28.7
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,119.88
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.09
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,96.3
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,194.8
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.4
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
924043,Shakespeare Road Kettering,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.93
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.04
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.38
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,100.6
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,221.5
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,199.2
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,28.6
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,104.81
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.39
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,96.43
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
924043,Shakespeare Road Kettering,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.4
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.59
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,N Current (RMS),A,43.8
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.46
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.55
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.68
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,88.4
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,220.3
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,196.5
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,28.5
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,100.01
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.74
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,97.52
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
924043,Shakespeare Road Kettering,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.55
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.55
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.81
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,67.1
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.6
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.2
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,28.4
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,79.95
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.03
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,90.27
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
924043,Shakespeare Road Kettering,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.32
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,N Current (RMS),A,38.6
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.59
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.33
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.4
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,102.6
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,221.6
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.4
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,28.3
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,97.88
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,82.19
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.07
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
924043,Shakespeare Road Kettering,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.65
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,N Current (RMS),A,35.6
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.12
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.76
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.93
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,72.2
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,187.5
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.6
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,28.2
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,89.01
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,87.06
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.06
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
924043,Shakespeare Road Kettering,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.73
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,N Current (RMS),A,49.1
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.81
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.86
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.15
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,75.9
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,190.4
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,28.2
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.55
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.63
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.39
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
