Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.97
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.46
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.86
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.69
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.84
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,79.9
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,177.7
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.6
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,28.1
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,86.82
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.51
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,78.57
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
924043,Shakespeare Road Kettering,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.22
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.06
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.92
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.22
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,76.1
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.8
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.9
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,28.1
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.97
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.09
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.78
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
924043,Shakespeare Road Kettering,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.59
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.34
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,N Current (RMS),A,38.3
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.78
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,69.9
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,28.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.61
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.61
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.82
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
924043,Shakespeare Road Kettering,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.86
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.74
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,62.0
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,27.9
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.21
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.73
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
924043,Shakespeare Road Kettering,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.25
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.8
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.07
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.15
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,76.3
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.6
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,27.8
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.02
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.83
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
924043,Shakespeare Road Kettering,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.66
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.07
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.21
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.66
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,86.0
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,183.3
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.4
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,27.7
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.91
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.94
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
924043,Shakespeare Road Kettering,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.08
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,N Current (RMS),A,26.3
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
