Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.99
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.54
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.28
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,84.2
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.4
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,27.6
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.66
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.34
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.49
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
924043,Shakespeare Road Kettering,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.86
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.78
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.18
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.8
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,80.9
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.2
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.5
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,27.5
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.53
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.18
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
924043,Shakespeare Road Kettering,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.62
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.06
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.62
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.97
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,78.3
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.9
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.8
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,27.5
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.19
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.32
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.27
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
924043,Shakespeare Road Kettering,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.13
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.1
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,N Current (RMS),A,40.8
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.43
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.55
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,89.1
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,171.9
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,27.5
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.3
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.96
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.93
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
924043,Shakespeare Road Kettering,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.15
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,N Current (RMS),A,35.8
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.67
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.96
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,83.1
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.2
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,27.4
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.85
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.99
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.2
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
924043,Shakespeare Road Kettering,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.11
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.02
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,N Current (RMS),A,41.6
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.63
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,78.0
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.7
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,27.4
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.7
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.94
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.35
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
924043,Shakespeare Road Kettering,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,N Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
