Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.2
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,95.6
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,184.0
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,27.3
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.58
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.02
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.44
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
924043,Shakespeare Road Kettering,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.18
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,88.8
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.1
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,27.3
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.92
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.83
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.13
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
924043,Shakespeare Road Kettering,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.77
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,N Current (RMS),A,47.7
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.72
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.74
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,106.3
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.2
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.2
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,27.2
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,82.3
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.64
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,179.9
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
924043,Shakespeare Road Kettering,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.02
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.86
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,N Current (RMS),A,80.5
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.7
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.18
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.69
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.65
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,77.6
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,184.6
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,27.2
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.87
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.42
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.7
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
924043,Shakespeare Road Kettering,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.41
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,N Current (RMS),A,65.9
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.18
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.05
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.91
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.64
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.4
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,27.2
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.76
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.02
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.92
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
924043,Shakespeare Road Kettering,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.48
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,N Current (RMS),A,34.4
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.39
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.8
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.42
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.37
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.1
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.67
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.88
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.89
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
924043,Shakespeare Road Kettering,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.13
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.98
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,N Current (RMS),A,27.7
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.89
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.1
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.59
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.5
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,94.2
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,175.6
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.9
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.62
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.23
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
924043,Shakespeare Road Kettering,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.29
