Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.2
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,N Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.9
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,62.3
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.57
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.01
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.51
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,76.8
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,160.4
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.14
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.12
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.81
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
924043,Shakespeare Road Kettering,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.29
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.44
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.54
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.83
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.53
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.22
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,77.6
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.8
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.67
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.88
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.36
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
924043,Shakespeare Road Kettering,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.06
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,N Current (RMS),A,49.9
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.27
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,63.8
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.63
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.3
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.52
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,78.8
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.6
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.06
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.53
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.68
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
924043,Shakespeare Road Kettering,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.1
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.37
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.72
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.01
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.01
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.24
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,84.6
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,184.6
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.54
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.8
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.41
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
924043,Shakespeare Road Kettering,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.82
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,66.1
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.74
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.29
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.89
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.52
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,70.0
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.9
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.62
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,85.54
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.81
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
924043,Shakespeare Road Kettering,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,N Current (RMS),A,26.3
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.94
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.86
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.05
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,125.6
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.3
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.41
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.88
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,91.64
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
924043,Shakespeare Road Kettering,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.45
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,N Current (RMS),A,32.6
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
