Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.44
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.03
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.18
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,86.8
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.48
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.46
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.71
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
924043,Shakespeare Road Kettering,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,N Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.24
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.13
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,79.6
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.8
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,91.23
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.75
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.37
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
924043,Shakespeare Road Kettering,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.07
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.95
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.09
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.14
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.21
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,72.5
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.7
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.4
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,92.84
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.55
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.01
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
924043,Shakespeare Road Kettering,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.23
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.99
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,N Current (RMS),A,50.4
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.03
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.45
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.19
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.09
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,180.3
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.6
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.9
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,92.87
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.86
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,94.87
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
924043,Shakespeare Road Kettering,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.03
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.61
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.07
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.64
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.94
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,67.5
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.2
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.44
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.55
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.58
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
924043,Shakespeare Road Kettering,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.96
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.05
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.78
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,100.2
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,223.6
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.7
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,91.39
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.86
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.06
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
924043,Shakespeare Road Kettering,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,N Current (RMS),A,31.3
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,64.14
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.03
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.76
