Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,114.7
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,257.0
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.6
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,111.88
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.63
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.29
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
924043,Shakespeare Road Kettering,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.89
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.63
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.4
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.71
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,97.0
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.8
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,97.17
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.89
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.91
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
924043,Shakespeare Road Kettering,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,N Current (RMS),A,31.9
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,68.0
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.06
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.9
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.14
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,90.7
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,198.6
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.2
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.76
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.22
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.46
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
924043,Shakespeare Road Kettering,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.12
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.26
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,N Current (RMS),A,54.0
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.59
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.69
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.25
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.2
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,64.8
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.0
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.8
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.87
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.64
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,87.74
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
924043,Shakespeare Road Kettering,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.87
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,N Current (RMS),A,76.3
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.8
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.02
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.81
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.1
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,83.8
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,209.8
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.9
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,96.62
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.21
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,89.73
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,172.4
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
924043,Shakespeare Road Kettering,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.8
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,N Current (RMS),A,56.9
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.1
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.27
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.4
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.95
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.07
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.4
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.8
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,76.72
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.28
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
924043,Shakespeare Road Kettering,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.44
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.06
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,N Current (RMS),A,49.9
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.01
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.92
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.49
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.29
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,73.3
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.3
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.6
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.69
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.11
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.68
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
924043,Shakespeare Road Kettering,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.07
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.8
