Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.59
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.71
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.85
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.8
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,64.4
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.9
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.7
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.1
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,67.83
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.97
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.41
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
924043,Shakespeare Road Kettering,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.09
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.83
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,N Current (RMS),A,45.8
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.08
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.41
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.92
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.51
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,79.8
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.3
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,176.2
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,189.4
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,91.35
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,81.57
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,82.33
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
924043,Shakespeare Road Kettering,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.19
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,N Current (RMS),A,58.1
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.14
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.76
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.12
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.86
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,70.2
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,89.99
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.28
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.04
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
924043,Shakespeare Road Kettering,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.82
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.68
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.19
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,N Current (RMS),A,59.3
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.85
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.12
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.89
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,93.3
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,195.0
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,193.8
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,97.1
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.23
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.2
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
924043,Shakespeare Road Kettering,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.27
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,N Current (RMS),A,34.3
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.3
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.16
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.67
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,74.4
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.3
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,170.9
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.21
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.16
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.01
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
924043,Shakespeare Road Kettering,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.7
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.39
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.11
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,97.6
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.8
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.9
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,86.78
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.03
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,90.33
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
924043,Shakespeare Road Kettering,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.25
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,N Current (RMS),A,41.2
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
