Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.12
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.59
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.12
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,83.1
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.8
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.6
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,95.67
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,72.43
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.84
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
924043,Shakespeare Road Kettering,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.18
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,N Current (RMS),A,39.8
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.98
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.88
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.95
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,89.3
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.7
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.0
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,96.35
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.01
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,85.19
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
924043,Shakespeare Road Kettering,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.86
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.19
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,N Current (RMS),A,50.1
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.7
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.67
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.52
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,92.6
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.1
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,89.52
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.5
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,85.39
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
924043,Shakespeare Road Kettering,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.24
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,N Current (RMS),A,50.1
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.67
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.09
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,90.7
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.0
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.3
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,26.9
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,94.1
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.2
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
924043,Shakespeare Road Kettering,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.9
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.7
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,N Current (RMS),A,41.4
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.79
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.88
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.38
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.62
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,26.9
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,80.06
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,74.84
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.09
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
924043,Shakespeare Road Kettering,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.58
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.41
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.63
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,66.6
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,68.63
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.39
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.57
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
924043,Shakespeare Road Kettering,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.15
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.28
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.04
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,65.3
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
