Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,71.86
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,60.14
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
924043,Shakespeare Road Kettering,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.07
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.52
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.4
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.16
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
924043,Shakespeare Road Kettering,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.24
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.11
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.99
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,68.9
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.1
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.03
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.54
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.96
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
924043,Shakespeare Road Kettering,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.2
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,N Current (RMS),A,19.8
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.66
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.65
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,78.8
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.95
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.97
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
924043,Shakespeare Road Kettering,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,N Current (RMS),A,21.9
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.01
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.34
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.92
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
924043,Shakespeare Road Kettering,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.25
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.55
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
924043,Shakespeare Road Kettering,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.95
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.1
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.78
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.3
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,70.0
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.65
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.83
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
924043,Shakespeare Road Kettering,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
