Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.03
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.96
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.16
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.32
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
924043,Shakespeare Road Kettering,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.07
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.68
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,27.0
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
924043,Shakespeare Road Kettering,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.26
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.57
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.27
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.13
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
924043,Shakespeare Road Kettering,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.82
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.01
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.24
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,27.1
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.71
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
924043,Shakespeare Road Kettering,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.94
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.16
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,27.2
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.87
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
924043,Shakespeare Road Kettering,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.18
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.89
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,27.2
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.1
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
924043,Shakespeare Road Kettering,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,N Current (RMS),A,29.7
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
