Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.99
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,27.2
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.07
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
924043,Shakespeare Road Kettering,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,N Current (RMS),A,29.7
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.48
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,27.2
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.81
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
924043,Shakespeare Road Kettering,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.5
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.21
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,27.3
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.63
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
924043,Shakespeare Road Kettering,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.01
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,N Current (RMS),A,63.3
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.5
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,27.3
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
924043,Shakespeare Road Kettering,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.94
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.56
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,N Current (RMS),A,25.7
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.22
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,27.3
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.42
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
924043,Shakespeare Road Kettering,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.19
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,N Current (RMS),A,22.4
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.35
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,27.3
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
924043,Shakespeare Road Kettering,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.97
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,55.1
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,27.3
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
