Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.46
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
924043,Shakespeare Road Kettering,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,N Current (RMS),A,26.9
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.9
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.24
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.42
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,27.4
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.07
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
924043,Shakespeare Road Kettering,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.69
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.37
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.3
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.97
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,27.4
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
924043,Shakespeare Road Kettering,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.42
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,N Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.96
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,27.4
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.88
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
924043,Shakespeare Road Kettering,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.38
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.58
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,N Current (RMS),A,39.1
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.77
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.05
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,27.4
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
924043,Shakespeare Road Kettering,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.27
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,N Current (RMS),A,39.8
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.92
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.12
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,58.6
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,27.5
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.47
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
924043,Shakespeare Road Kettering,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.39
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.58
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,N Current (RMS),A,50.4
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.37
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.05
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.04
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,27.5
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.76
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.67
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
924043,Shakespeare Road Kettering,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.16
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.45
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,N Current (RMS),A,56.7
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.3
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
