Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.18
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.88
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,27.5
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.45
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
924043,Shakespeare Road Kettering,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.4
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.92
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,N Current (RMS),A,65.4
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.6
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.05
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.9
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.77
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,62.4
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,27.5
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.16
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
924043,Shakespeare Road Kettering,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.56
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.2
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,N Current (RMS),A,68.4
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.03
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.43
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.88
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,27.5
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,72.76
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
924043,Shakespeare Road Kettering,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.01
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,N Current (RMS),A,63.1
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.04
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.45
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,27.5
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,70.07
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
924043,Shakespeare Road Kettering,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.06
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,N Current (RMS),A,60.0
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.82
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.58
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.07
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,59.3
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,27.6
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,69.24
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
924043,Shakespeare Road Kettering,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.07
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,N Current (RMS),A,69.0
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.03
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.03
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,27.6
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,70.17
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
924043,Shakespeare Road Kettering,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.84
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,N Current (RMS),A,73.2
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.6
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
