Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.52
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,60.0
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,27.6
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,73.19
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
924043,Shakespeare Road Kettering,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.03
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,N Current (RMS),A,74.3
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.9
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.09
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.96
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,61.4
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,27.6
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,73.02
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
924043,Shakespeare Road Kettering,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.72
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,N Current (RMS),A,75.8
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.6
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.3
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.69
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,79.2
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,27.7
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,77.34
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,184.8
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
924043,Shakespeare Road Kettering,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.57
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.26
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.13
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.84
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,27.7
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.76
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
924043,Shakespeare Road Kettering,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.48
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.78
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,63.6
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,27.7
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.17
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
924043,Shakespeare Road Kettering,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.07
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.68
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,65.9
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,27.8
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,65.03
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
924043,Shakespeare Road Kettering,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
